Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
