Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
