Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
250127,Norton Sub Ham,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
250127,Norton Sub Ham,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
