Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
250127,Norton Sub Ham,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
250127,Norton Sub Ham,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
250127,Norton Sub Ham,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.65
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
