Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,13.6
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,13.6
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,13.6
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,13.6
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,13.6
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,13.6
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
