Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.71
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.48
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
