Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
250127,Norton Sub Ham,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.49
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.48
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
250127,Norton Sub Ham,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.35
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.18
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.3
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
