Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.46
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.3
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
