Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
250127,Norton Sub Ham,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
