Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
