Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.32
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
