Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
