Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
