Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
250127,Norton Sub Ham,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
