Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
250127,Norton Sub Ham,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
250127,Norton Sub Ham,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
