Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
250127,Norton Sub Ham,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
250127,Norton Sub Ham,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
250127,Norton Sub Ham,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
250127,Norton Sub Ham,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
250127,Norton Sub Ham,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
250127,Norton Sub Ham,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
250127,Norton Sub Ham,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
250127,Norton Sub Ham,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
250127,Norton Sub Ham,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
250127,Norton Sub Ham,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
