Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
250127,Norton Sub Ham,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
250127,Norton Sub Ham,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,11.7
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
250127,Norton Sub Ham,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,11.7
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
250127,Norton Sub Ham,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,11.7
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,11.7
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
250127,Norton Sub Ham,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
250127,Norton Sub Ham,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
