Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
