Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
250127,Norton Sub Ham,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
250127,Norton Sub Ham,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.61
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
