Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
250127,Norton Sub Ham,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
250127,Norton Sub Ham,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
250127,Norton Sub Ham,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
250127,Norton Sub Ham,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
250127,Norton Sub Ham,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.5
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
