Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
250127,Norton Sub Ham,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,12.2
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,12.2
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
