Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
