Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
