Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.29
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.32
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
