Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
