Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
