Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
250127,Norton Sub Ham,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
250127,Norton Sub Ham,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
250127,Norton Sub Ham,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
250127,Norton Sub Ham,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
