Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
250127,Norton Sub Ham,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
250127,Norton Sub Ham,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
250127,Norton Sub Ham,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
250127,Norton Sub Ham,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
250127,Norton Sub Ham,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
250127,Norton Sub Ham,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
250127,Norton Sub Ham,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
250127,Norton Sub Ham,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
