Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
250127,Norton Sub Ham,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
250127,Norton Sub Ham,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
250127,Norton Sub Ham,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
