Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
250127,Norton Sub Ham,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
250127,Norton Sub Ham,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
250127,Norton Sub Ham,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.42
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
