Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
250127,Norton Sub Ham,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
250127,Norton Sub Ham,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
250127,Norton Sub Ham,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
250127,Norton Sub Ham,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
250127,Norton Sub Ham,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
250127,Norton Sub Ham,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
250127,Norton Sub Ham,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
250127,Norton Sub Ham,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
250127,Norton Sub Ham,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,11.7
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
