Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
250127,Norton Sub Ham,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
250127,Norton Sub Ham,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
250127,Norton Sub Ham,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,11.2
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
250127,Norton Sub Ham,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,11.2
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
250127,Norton Sub Ham,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
250127,Norton Sub Ham,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.43
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
250127,Norton Sub Ham,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
250127,Norton Sub Ham,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
