Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
250127,Norton Sub Ham,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
250127,Norton Sub Ham,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,11.0
