Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
