Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
