Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.59
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,11.2
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,11.2
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
