Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,9.1
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,9.2
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
