Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,9.7
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
