Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.4
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
250127,Norton Sub Ham,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
