Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
250127,Norton Sub Ham,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,11.7
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
