Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,12.2
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.33
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
