Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.6
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,12.2
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
