Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
250127,Norton Sub Ham,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,11.7
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
250127,Norton Sub Ham,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,11.2
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.85
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
250127,Norton Sub Ham,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
