Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.55
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.46
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
