Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,10.7
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.28
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.86
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
