Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,11.2
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,11.7
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
