Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
