Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,12.2
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,12.2
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,12.2
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
