Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
