Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
