Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
250127,Norton Sub Ham,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
250127,Norton Sub Ham,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
250127,Norton Sub Ham,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
