Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
250127,Norton Sub Ham,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
250127,Norton Sub Ham,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
