Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
250127,Norton Sub Ham,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,10.7
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.19
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.03
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.5
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
