Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.54
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,10.7
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.94
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.6
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.76
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.69
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.6
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,9.7
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
