Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.85
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.49
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.42
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.94
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,9.2
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.55
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.67
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,8.6
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,8.5
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.51
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,8.4
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.93
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,8.2
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,7.9
