Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,7.7
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,7.4
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,7.2
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,7.1
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,7.1
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.52
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
