Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,7.1
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,7.1
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,7.1
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,7.2
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,7.3
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,7.3
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.58
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,7.3
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,7.3
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
250127,Norton Sub Ham,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,7.3
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,7.4
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,7.4
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,7.4
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
