Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,7.4
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,7.4
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,7.4
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,7.6
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,7.6
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,7.6
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
