Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,7.6
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,7.7
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,7.8
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,7.8
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,7.9
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,7.9
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,8.0
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,8.0
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,8.1
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,8.1
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,8.2
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.47
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,8.3
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
