Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,8.3
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,8.4
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,8.4
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,8.5
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,8.5
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,8.6
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,8.6
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
