Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,9.1
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,9.2
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
