Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,9.7
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
