Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
250127,Norton Sub Ham,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
250127,Norton Sub Ham,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
250127,Norton Sub Ham,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
250127,Norton Sub Ham,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
