Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
250127,Norton Sub Ham,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
250127,Norton Sub Ham,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
250127,Norton Sub Ham,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,10.7
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
250127,Norton Sub Ham,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,10.7
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
